Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-17T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-17T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-17T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-17T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-17T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-17T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-17T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-17T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-17T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-17T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-17T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
