Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-17T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-17T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-17T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-17T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-17T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-17T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-17T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-17T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-17T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-17T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-17T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-17T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-17T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
