Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-17T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-17T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-17T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-17T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-17T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-17T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-17T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-17T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-17T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-17T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-17T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-17T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
