Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-17T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-17T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-17T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-17T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-17T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-17T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-17T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-17T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-17T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-17T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-17T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
