Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-17T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-17T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-17T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-17T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-17T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-17T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-17T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-18T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-18T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-18T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-18T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-18T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
