Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-18T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-18T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-18T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-18T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-18T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-18T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-18T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-18T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-18T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-18T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-18T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.84
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-18T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
