Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-18T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.47
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-18T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-18T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.98
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-18T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-18T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-18T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-18T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.58
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.39
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-03-18T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.56
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-18T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.13
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-03-18T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.23
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-03-18T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.41
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-03-18T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,26.0
