Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.6
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-03-18T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.72
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776556,Kimberley Close - Church Hill,2023-03-18T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.67
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.6
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
776556,Kimberley Close - Church Hill,2023-03-18T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.89
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.82
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.04
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
776556,Kimberley Close - Church Hill,2023-03-18T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.75
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.96
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-03-18T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-03-18T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.53
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-03-18T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.84
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.01
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-03-18T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.09
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.8
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.13
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.87
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
776556,Kimberley Close - Church Hill,2023-03-18T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.94
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.13
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-03-18T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-03-18T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.47
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-03-18T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
