Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-18T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-18T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-18T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.14
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.52
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-18T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-18T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-18T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-18T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-18T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-18T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-18T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-18T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-18T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-18T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
