Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-18T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-18T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-18T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-18T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,28.5
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-18T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,29.5
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-18T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,30.4
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-18T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,30.2
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-18T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,30.4
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-18T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,30.9
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-18T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,29.5
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-18T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-18T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
