Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-18T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-18T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-18T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-18T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-18T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-18T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-18T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-18T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-18T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-18T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-18T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-18T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
