Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-18T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-18T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-18T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-18T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-18T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-18T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-18T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-18T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-18T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-18T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-18T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-18T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-18T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
