Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-18T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-18T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-18T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-18T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-18T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-18T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-18T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-18T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-18T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-18T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-18T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-18T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
