Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-18T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-18T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-18T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-18T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-18T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-18T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-18T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-18T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-18T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-18T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-18T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-18T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
