Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-18T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-18T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-18T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-18T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-18T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-18T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-18T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-18T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-18T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-18T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-18T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-18T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-18T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
