Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-18T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-18T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-18T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-18T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-18T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-18T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-18T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-18T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-18T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-18T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-18T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-18T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
