Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-18T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-18T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-18T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-19T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-19T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-19T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-19T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-19T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-19T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-19T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-19T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-19T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
