Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-19T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.51
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-19T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.27
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-19T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-19T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-19T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-19T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-19T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.17
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-19T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.87
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-19T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.03
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,273.1
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-19T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.14
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-19T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.27
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-19T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
