Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-19T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.84
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-19T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.98
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-19T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-19T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.03
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-19T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.74
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.88
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-19T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.53
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.07
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-03-19T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.26
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.69
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-03-19T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.51
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.47
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
776556,Kimberley Close - Church Hill,2023-03-19T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.41
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-19T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.1
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.41
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-03-19T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.59
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.14
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
776556,Kimberley Close - Church Hill,2023-03-19T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.82
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.72
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.83
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.07
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776556,Kimberley Close - Church Hill,2023-03-19T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
