Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-19T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.04
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.83
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.59
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.75
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
776556,Kimberley Close - Church Hill,2023-03-19T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.9
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.78
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
776556,Kimberley Close - Church Hill,2023-03-19T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.88
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.44
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-03-19T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.35
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.81
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-03-19T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.84
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,283.1
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-03-19T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.23
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.4
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-03-19T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.44
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-19T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.94
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-19T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-19T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-03-19T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-19T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
