Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-19T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-19T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-19T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-19T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-19T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-19T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-19T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-19T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-19T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-19T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-19T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-19T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
