Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-19T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-19T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-19T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.29
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-19T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.43
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,273.3
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-19T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.42
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-19T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.37
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-03-19T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.97
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.86
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-19T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-19T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.13
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-19T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.96
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-19T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.12
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-19T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.6
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-19T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
