Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-19T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.5
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-19T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.89
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-19T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-19T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.8
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-19T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-03-19T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-19T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-19T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-19T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-19T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-19T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-19T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
