Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-19T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-19T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-19T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-19T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.83
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-19T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-19T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-03-19T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-19T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-19T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-19T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-19T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-19T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
