Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-19T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-19T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-19T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-19T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-19T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-19T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-19T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-19T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-19T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-19T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-19T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-19T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-19T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
