Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-19T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-19T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-19T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-19T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-19T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-19T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-19T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-19T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-19T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-19T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-19T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-19T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
