Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-20T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-20T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-20T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-20T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-20T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-20T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-20T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-20T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,348.3
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-20T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.46
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.21
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,308.3
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-20T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.14
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-20T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.8
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.62
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-03-20T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.5
