Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.95
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-03-20T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.16
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.72
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,287.0
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-20T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.49
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,259.9
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,386.5
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-20T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.9
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.47
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-20T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.34
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-03-20T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.51
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-20T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.85
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.94
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-03-20T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.74
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
776556,Kimberley Close - Church Hill,2023-03-20T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.86
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.63
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-03-20T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.71
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.86
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,313.4
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-20T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.05
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.53
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,349.9
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776556,Kimberley Close - Church Hill,2023-03-20T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.26
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.22
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,349.7
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-20T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.63
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
