Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-03-20T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.47
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-20T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-20T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.7
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-20T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-20T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-20T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-20T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-20T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-20T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-20T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-20T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-20T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-20T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
