Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-20T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-20T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-20T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-20T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-20T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-20T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-20T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-20T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-20T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-20T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-20T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-20T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
