Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-20T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-20T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-20T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-20T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-20T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-20T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-20T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-20T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-20T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-20T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-20T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-20T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
