Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-20T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-20T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-20T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-20T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-20T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-20T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-20T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-20T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-20T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-20T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-20T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-20T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-20T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
