Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-20T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-20T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-20T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-20T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-20T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-20T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-20T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-20T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-20T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-20T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-20T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-20T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
