Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-20T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-20T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-20T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-20T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-20T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-20T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-20T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-20T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-20T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-20T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-20T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-20T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
