Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-20T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-20T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-20T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-20T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-20T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-20T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-20T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-20T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-20T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-20T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-20T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-20T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
