Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-21T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-21T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-21T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-21T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-21T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.29
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,297.7
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-21T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.1
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,283.3
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-21T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-21T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.99
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,271.3
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-21T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,286.5
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-21T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-21T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-21T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.33
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
