Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-21T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.81
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-21T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-21T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.28
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.91
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-21T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.95
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-21T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.23
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,245.7
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-21T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.99
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-21T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.06
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-21T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.84
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,275.0
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-21T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.39
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.4
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-21T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.71
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.76
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-21T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.34
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,337.0
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-21T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.84
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.09
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,300.7
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-03-21T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.62
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.9
