Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.44
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-21T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.94
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.08
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776556,Kimberley Close - Church Hill,2023-03-21T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.59
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-03-21T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.8
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
776556,Kimberley Close - Church Hill,2023-03-21T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.22
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
776556,Kimberley Close - Church Hill,2023-03-21T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.05
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-03-21T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.06
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
776556,Kimberley Close - Church Hill,2023-03-21T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.9
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.61
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-21T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.87
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.75
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,304.3
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-03-21T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.46
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-21T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.56
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.41
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,308.1
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-21T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.65
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.05
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,302.2
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-21T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.57
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
