Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.46
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-21T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.78
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-21T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-21T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-21T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.28
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-21T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-21T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-21T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-21T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-21T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-21T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-21T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-21T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
