Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-21T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-21T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-21T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-21T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-21T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-21T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-21T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-21T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-21T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-21T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-21T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-21T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
