Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-21T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-21T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-21T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-21T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-21T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-21T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-21T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-21T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-21T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-21T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-21T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-21T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
