Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-21T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,265.4
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-21T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,274.2
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-21T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-21T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-21T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-21T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-21T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-21T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-21T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-21T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-21T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-21T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-21T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
