Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-21T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-21T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-21T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-21T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-21T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-21T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-21T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-21T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-21T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-21T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-21T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-21T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
