Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-21T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-21T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-21T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-21T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-21T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-21T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-21T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-21T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-21T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-21T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-21T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-21T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
