Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-21T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-21T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-21T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-21T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-21T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-21T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-21T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-21T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-21T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-21T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-21T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-21T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-21T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
