Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-21T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-21T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-21T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-21T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-22T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-22T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-22T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-22T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-22T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-22T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-22T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-22T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
