Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-22T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-22T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-22T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-22T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-22T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-22T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-22T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-22T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-22T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-22T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-22T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-22T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
