Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.3
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-22T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-22T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-03-22T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-22T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-22T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-22T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.88
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-03-22T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-22T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.65
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.38
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-03-22T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.31
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.52
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-22T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-03-22T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.93
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.25
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
776556,Kimberley Close - Church Hill,2023-03-22T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.29
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.67
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.02
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.78
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.6
