Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
776556,Kimberley Close - Church Hill,2023-03-22T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.8
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.07
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.27
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
776556,Kimberley Close - Church Hill,2023-03-22T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.15
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.01
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.12
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,280.6
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-03-22T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.78
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.95
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,285.4
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-22T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.97
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-22T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.72
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.85
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-03-22T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.27
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,264.1
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-22T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-22T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.69
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-22T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-22T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-22T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-22T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-22T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
