Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-22T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-22T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-22T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-22T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-22T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-22T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-22T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-22T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-22T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-22T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-22T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-22T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-22T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
