Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-22T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-22T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-22T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-22T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-22T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-22T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-22T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-22T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-22T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-22T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-22T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-22T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
