Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-22T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-22T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-22T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-22T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-22T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-22T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-22T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-22T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-22T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-22T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-22T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-22T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-22T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
