Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-22T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-22T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-22T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-22T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-22T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-22T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-22T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-22T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-22T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-22T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-22T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-22T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
