Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-22T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-23T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-23T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-23T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-23T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-23T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-23T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-23T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-23T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-23T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-23T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-23T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
