Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-23T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-23T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-23T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-23T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-23T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.36
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-23T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.08
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-23T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.04
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.23
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,271.3
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-23T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-23T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.52
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.51
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-03-23T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.85
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-23T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-03-23T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
