Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.05
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-23T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.24
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-03-23T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.24
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.35
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-23T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.54
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-23T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.48
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-23T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.97
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.95
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-23T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.36
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.81
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776556,Kimberley Close - Church Hill,2023-03-23T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-03-23T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.53
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-03-23T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.31
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,263.9
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-03-23T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.6
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.45
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,270.3
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-23T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.15
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.68
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-03-23T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,18.5
