Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.51
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,267.4
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-03-23T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.09
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.23
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,314.5
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-23T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,306.1
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-23T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-23T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-23T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-23T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.34
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-23T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,274.2
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-23T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.33
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.72
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-23T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,287.0
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-23T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-23T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.81
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-23T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
