Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-23T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.7
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,289.4
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-23T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-23T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-23T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-23T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-23T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-23T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-23T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-23T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-23T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-23T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-23T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-23T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
