Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-23T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-23T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-23T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-23T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-23T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-23T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-23T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-23T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-23T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-23T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-23T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-23T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
