Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-23T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-23T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-23T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-23T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,248.7
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-23T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-23T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-23T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-23T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-23T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-23T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-23T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-23T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-23T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
