Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-23T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-23T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-23T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-23T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-23T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-23T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-23T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-23T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-23T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-23T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-23T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-23T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
