Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-23T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-23T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-23T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-23T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-23T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-23T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-23T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-23T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-23T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-23T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-23T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-23T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-23T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
