Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-23T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-23T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-23T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-23T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-23T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-23T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-23T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-23T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-23T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-24T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-24T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-24T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
