Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-24T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-24T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-24T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-24T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-24T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-24T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-24T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-24T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-24T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-24T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-24T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-24T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
